Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.88
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.63
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.94
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.35
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
410268,Boskerris Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.37
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.08
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.25
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.2
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.0
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
410268,Boskerris Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.28
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.18
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.62
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.67
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.43
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
410268,Boskerris Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.14
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.58
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.98
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.14
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
410268,Boskerris Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.43
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.02
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.11
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
410268,Boskerris Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.95
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.65
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.45
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.9
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.4
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.26
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.8
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.21
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.28
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
410268,Boskerris Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.09
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.61
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.01
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.18
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.69
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
410268,Boskerris Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.15
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.25
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.74
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.99
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
410268,Boskerris Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.29
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.33
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.8
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.28
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.43
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
410268,Boskerris Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
