Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.41
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.86
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.16
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.37
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.53
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.92
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
410268,Boskerris Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.4
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.01
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.61
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.02
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
410268,Boskerris Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.69
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.66
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.2
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.68
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
410268,Boskerris Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.17
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.42
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.72
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.11
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
410268,Boskerris Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.17
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.07
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
410268,Boskerris Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.28
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
410268,Boskerris Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.16
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.3
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
410268,Boskerris Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.85
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.48
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.93
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
410268,Boskerris Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,32.69
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.91
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
