Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.43
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
410268,Boskerris Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.54
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.13
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.5
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
410268,Boskerris Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.62
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.73
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.38
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
410268,Boskerris Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.51
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.64
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
410268,Boskerris Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.12
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.31
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
410268,Boskerris Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.37
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
410268,Boskerris Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,32.32
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.65
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
410268,Boskerris Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.56
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.19
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.05
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.67
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.1
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.01
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
410268,Boskerris Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,38.84
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.43
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.1
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
