Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
410268,Boskerris Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.39
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.08
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.46
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
410268,Boskerris Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.62
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
410268,Boskerris Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
410268,Boskerris Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.14
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
410268,Boskerris Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.61
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
410268,Boskerris Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.87
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.58
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
410268,Boskerris Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.98
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.22
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.7
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
410268,Boskerris Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.82
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.28
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.5
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.39
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
410268,Boskerris Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.13
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.96
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.8
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.96
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
410268,Boskerris Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
