Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.3
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.6
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.68
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.15
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.69
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
410268,Boskerris Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.93
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.9
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
410268,Boskerris Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.62
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.19
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.18
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
410268,Boskerris Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.03
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
410268,Boskerris Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.26
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.5
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.46
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
410268,Boskerris Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,40.77
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.18
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.14
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
410268,Boskerris Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.91
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.87
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.44
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.6
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
410268,Boskerris Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.17
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.79
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
