Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
410268,Boskerris Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.65
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.21
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.7
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.36
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
410268,Boskerris Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.52
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.69
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
410268,Boskerris Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.42
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.76
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.09
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.93
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,38.28
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.61
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
410268,Boskerris Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.45
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.69
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
410268,Boskerris Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.11
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.47
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.0
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.97
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
410268,Boskerris Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
410268,Boskerris Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.64
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.21
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.15
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
