Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
410268,Boskerris Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.57
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.01
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.3
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.25
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.97
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.41
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.2
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.8
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.1
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.66
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.36
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.9
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.67
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410268,Boskerris Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.99
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.94
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.86
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.9
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.89
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.35
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
410268,Boskerris Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.38
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,36.95
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.7
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
410268,Boskerris Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.15
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.37
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.94
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
410268,Boskerris Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.35
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
410268,Boskerris Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.7
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.72
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
410268,Boskerris Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.16
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.13
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
410268,Boskerris Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
