Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
410268,Boskerris Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.92
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.45
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410268,Boskerris Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410268,Boskerris Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.92
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.74
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410268,Boskerris Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410268,Boskerris Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
