Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.21
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
