Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.98
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.24
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.05
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.8
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410268,Boskerris Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.08
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.64
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
410268,Boskerris Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
