Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.21
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
410268,Boskerris Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.59
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.17
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.06
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.77
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.41
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.69
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.09
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.4
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
410268,Boskerris Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.56
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.68
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.71
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
410268,Boskerris Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.02
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.65
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.3
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
410268,Boskerris Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
