Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.1
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.22
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.87
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
410268,Boskerris Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.38
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.63
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.24
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
410268,Boskerris Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
410268,Boskerris Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
