Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
410268,Boskerris Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.66
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.35
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.88
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.29
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.55
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
