Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.89
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.84
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.76
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.99
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.42
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.45
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.58
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.63
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.72
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.74
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.33
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.22
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
