Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.0
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.36
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.89
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.87
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.47
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.59
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.93
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.99
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410268,Boskerris Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.04
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.03
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.26
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.62
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.64
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.69
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.1
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.13
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.54
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.93
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.7
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.36
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.55
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.52
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.44
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.2
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.47
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.54
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.97
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.08
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.39
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.1
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.31
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.49
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.25
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
