Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.69
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.77
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
410268,Boskerris Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.32
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.9
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
410268,Boskerris Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.73
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,39.78
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.06
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.1
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
410268,Boskerris Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.5
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.21
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.13
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.6
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.75
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.42
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.06
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.29
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.32
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.6
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.8
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.1
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
410268,Boskerris Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.14
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,50.21
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.32
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,211.3
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.37
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.09
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.74
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
410268,Boskerris Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.1
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,56.54
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.37
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,232.6
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.5
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.32
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.52
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.47
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.11
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
410268,Boskerris Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.88
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.94
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.44
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
410268,Boskerris Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.25
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.48
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.39
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.32
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.52
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
410268,Boskerris Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.38
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.75
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.2
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.85
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
410268,Boskerris Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
