Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.76
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.94
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.27
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.8
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.67
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.2
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
410268,Boskerris Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.47
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.61
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
410268,Boskerris Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.53
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
410268,Boskerris Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.63
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.94
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.32
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.32
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
410268,Boskerris Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.1
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.64
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.34
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.7
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.61
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.63
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.86
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.89
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.32
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.7
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.09
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.72
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.62
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
410268,Boskerris Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.44
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.95
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.2
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.24
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
410268,Boskerris Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.53
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.42
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.27
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.22
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
410268,Boskerris Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.64
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.68
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.3
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.6
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.28
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.24
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
