Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
410268,Boskerris Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.73
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.01
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
410268,Boskerris Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.76
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,37.59
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.81
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.0
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
410268,Boskerris Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.26
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.47
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.58
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.87
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.96
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.6
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
410268,Boskerris Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.26
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.54
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.3
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.8
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
410268,Boskerris Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.07
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.6
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.77
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.7
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.29
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
410268,Boskerris Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.71
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.6
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
410268,Boskerris Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.56
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.3
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
