Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
410268,Boskerris Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.25
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.59
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.8
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.87
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
410268,Boskerris Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.53
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.69
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
410268,Boskerris Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.43
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.35
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
410268,Boskerris Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.6
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.1
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.8
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.73
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
410268,Boskerris Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.16
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.87
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.96
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.5
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.81
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.47
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.17
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.4
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.17
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.4
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.69
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410268,Boskerris Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.99
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.22
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.68
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
410268,Boskerris Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
