Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.51
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.2
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.9
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.33
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.11
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.4
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
410268,Boskerris Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.84
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.34
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.76
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
410268,Boskerris Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.39
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
410268,Boskerris Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.93
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
410268,Boskerris Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.53
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.8
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
410268,Boskerris Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.65
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.2
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
410268,Boskerris Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.39
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.01
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
410268,Boskerris Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.87
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.43
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
410268,Boskerris Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.64
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,32.6
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.72
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
