Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
410268,Boskerris Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.15
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.7
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.05
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
410268,Boskerris Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.95
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.07
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.38
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.69
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.3
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
410268,Boskerris Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.91
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.44
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.37
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.42
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.4
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
410268,Boskerris Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.87
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.25
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.31
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.45
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.21
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.3
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.57
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.18
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.47
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
