Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410268,Boskerris Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.48
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.66
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.5
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.2
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
410268,Boskerris Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.03
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.12
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
410268,Boskerris Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.73
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.47
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.4
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.68
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.81
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.23
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.26
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.57
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.23
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.28
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.22
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.37
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
410268,Boskerris Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.42
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.08
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.46
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.06
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
410268,Boskerris Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.11
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.95
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.44
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.88
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.56
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
410268,Boskerris Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.08
