Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.01
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.76
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
410268,Boskerris Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.01
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410268,Boskerris Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
410268,Boskerris Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
410268,Boskerris Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.79
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.91
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
410268,Boskerris Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.68
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.25
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.21
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.7
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.39
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
