Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.2
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.96
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.15
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
410268,Boskerris Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.12
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
410268,Boskerris Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
