Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.63
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
