Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.78
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.64
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.19
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.55
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
