Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.22
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.5
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.95
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.3
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.78
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.12
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.37
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.04
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410268,Boskerris Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
410268,Boskerris Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.29
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
