Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.71
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.86
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.64
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
