Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.92
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.65
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.37
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410268,Boskerris Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.25
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.65
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
410268,Boskerris Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.75
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.07
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.38
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.58
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.44
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.63
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
410268,Boskerris Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.05
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.53
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
410268,Boskerris Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.39
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.68
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.57
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.82
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.2
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,20.5
