Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.44
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
410268,Boskerris Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.15
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
410268,Boskerris Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.19
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.83
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
410268,Boskerris Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.71
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.28
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.66
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.54
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.7
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.02
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
410268,Boskerris Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.9
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.71
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.84
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.22
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.02
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.8
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.32
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
410268,Boskerris Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.69
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.81
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.72
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.14
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.78
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.39
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.47
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
410268,Boskerris Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.88
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,35.67
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.16
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.77
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.78
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
410268,Boskerris Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
