Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.73
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.1
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.85
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.6
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.7
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
410268,Boskerris Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.22
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.83
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.24
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.25
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.23
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
410268,Boskerris Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.8
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.76
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.46
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.25
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.88
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.79
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.29
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.63
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.56
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.5
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.4
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.29
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.12
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.31
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
410268,Boskerris Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.96
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.59
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.3
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.86
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.33
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.68
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
410268,Boskerris Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.64
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.78
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.85
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.65
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.6
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.02
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.6
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.24
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.13
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410268,Boskerris Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.95
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.21
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
410268,Boskerris Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.27
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.78
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
