Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.3
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
410268,Boskerris Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.23
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.69
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.11
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
410268,Boskerris Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.32
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.05
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
410268,Boskerris Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.42
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.61
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.73
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.65
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.71
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.85
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.59
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.62
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.99
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.06
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.72
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.97
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.21
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
410268,Boskerris Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
410268,Boskerris Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.32
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
