Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.66
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410268,Boskerris Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.15
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.16
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
410268,Boskerris Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.38
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.58
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.19
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.64
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.07
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
410268,Boskerris Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.3
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.61
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
410268,Boskerris Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.39
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.43
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
