Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.68
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
410268,Boskerris Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.28
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.19
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
410268,Boskerris Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.95
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.12
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.31
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,17.4
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
410268,Boskerris Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.91
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,17.3
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.8
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.23
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.76
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.77
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,17.2
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
410268,Boskerris Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.23
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.47
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.71
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.84
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,17.1
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
410268,Boskerris Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.23
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
410268,Boskerris Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.23
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
