Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.72
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
410268,Boskerris Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.17
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.07
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
410268,Boskerris Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.78
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.41
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.8
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
410268,Boskerris Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.33
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.75
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.7
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,16.8
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.94
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.41
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.81
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
410268,Boskerris Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.28
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.5
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.09
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.6
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
410268,Boskerris Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.11
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.88
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.3
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,16.6
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
410268,Boskerris Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.11
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.02
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.52
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,16.5
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.29
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.6
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,16.4
