Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
410268,Boskerris Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.52
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
410268,Boskerris Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.4
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.38
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.67
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.66
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.1
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.9
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.76
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.55
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.0
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.0
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
410268,Boskerris Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.62
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.79
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.72
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.11
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,15.9
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.19
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.89
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.18
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.0
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.19
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.8
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
410268,Boskerris Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.42
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,43.66
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.92
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.5
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.37
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.6
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.38
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
410268,Boskerris Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.99
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,37.84
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.14
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.5
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.2
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.44
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.5
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.3
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
410268,Boskerris Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.46
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.37
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.8
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.4
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.0
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.53
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.5
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
410268,Boskerris Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.32
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.69
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.21
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.7
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.2
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.99
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.4
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
410268,Boskerris Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
