Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.58
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.06
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.67
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.0
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.74
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,15.4
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
410268,Boskerris Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.63
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.52
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.8
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.9
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.31
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,15.3
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
410268,Boskerris Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.16
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.92
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.8
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,15.2
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.42
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.85
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,43.04
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.1
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.97
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.78
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
410268,Boskerris Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.32
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,39.91
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,166.5
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.01
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
410268,Boskerris Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.0
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
410268,Boskerris Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.21
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,14.9
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
410268,Boskerris Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.8
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.7
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,14.9
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
410268,Boskerris Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.29
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.99
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,14.8
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
410268,Boskerris Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.34
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.65
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.62
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
