Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.12
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,14.9
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.5
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.56
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,14.9
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.58
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.0
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
410268,Boskerris Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.32
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.9
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,15.0
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.46
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.72
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.91
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,15.1
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,15.2
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.77
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,15.3
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.87
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,15.4
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
410268,Boskerris Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,15.4
