Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,15.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,15.6
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,15.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,15.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,15.9
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,15.9
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,16.0
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,16.1
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,16.2
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
