Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410268,Boskerris Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,16.4
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.9
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,16.5
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,16.6
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.78
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.31
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,16.8
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,16.8
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.39
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
410268,Boskerris Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.76
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.13
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
