Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.65
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,17.1
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,17.2
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,17.3
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.69
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,17.4
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.19
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.93
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
