Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.9
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.53
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
410268,Boskerris Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.83
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
410268,Boskerris Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
