Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.61
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.31
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.14
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.29
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.2
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
