Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.75
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410268,Boskerris Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.45
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
410268,Boskerris Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.68
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.03
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.25
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.46
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
410268,Boskerris Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.33
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.83
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.21
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
