Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.93
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.05
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.32
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
410268,Boskerris Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.08
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.95
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410268,Boskerris Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.7
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.16
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.63
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
410268,Boskerris Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.68
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.44
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.31
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.34
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.1
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.3
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.7
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.68
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410268,Boskerris Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.41
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.53
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.2
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.9
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
410268,Boskerris Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.65
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,32.41
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.14
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.8
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
410268,Boskerris Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.2
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.26
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.95
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.37
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.43
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.46
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.34
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.95
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
410268,Boskerris Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.65
