Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.29
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.71
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.18
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.67
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.49
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
410268,Boskerris Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.02
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.44
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.12
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.46
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
410268,Boskerris Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.81
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.5
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.27
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.24
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.15
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
410268,Boskerris Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.21
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.09
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.68
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.61
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.22
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
410268,Boskerris Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.58
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.03
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.37
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.99
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
410268,Boskerris Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.14
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.57
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.74
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.83
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.01
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.27
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.34
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
410268,Boskerris Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.71
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.71
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.29
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
410268,Boskerris Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.83
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.37
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.22
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.68
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.86
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.61
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
410268,Boskerris Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.09
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.76
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.9
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.25
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.32
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.42
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.61
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.13
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.85
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.7
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.7
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
