Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.35
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.72
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.96
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
410268,Boskerris Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.42
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.56
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.78
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.26
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.2
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.1
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.29
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
410268,Boskerris Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.06
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,38.53
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.46
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.1
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.0
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.14
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
410268,Boskerris Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.02
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,37.87
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.79
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.7
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.88
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.3
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
410268,Boskerris Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.33
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,39.12
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.4
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.01
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
410268,Boskerris Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.04
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.56
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.23
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.3
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.73
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
410268,Boskerris Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.51
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.84
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.8
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
410268,Boskerris Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.98
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.87
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.3
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.7
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.14
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
410268,Boskerris Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.92
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.26
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.65
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
410268,Boskerris Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.87
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.39
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.43
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
