Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.42
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.23
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.87
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.4
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.08
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.11
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
410268,Boskerris Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.48
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
410268,Boskerris Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.21
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.39
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.57
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.38
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.71
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.04
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.63
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.13
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.96
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410268,Boskerris Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
