Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
410268,Boskerris Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.3
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
410268,Boskerris Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.99
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.45
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.02
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
410268,Boskerris Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.06
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.81
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410268,Boskerris Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.09
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.02
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
410268,Boskerris Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.89
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.85
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.85
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.09
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.88
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.98
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
410268,Boskerris Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.11
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.19
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.08
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.56
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.45
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.66
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.33
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.33
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
