Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.94
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
410268,Boskerris Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.81
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.02
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.3
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.4
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.09
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
410268,Boskerris Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.24
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.09
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
410268,Boskerris Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.09
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.1
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.66
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
410268,Boskerris Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.18
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.05
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.35
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
410268,Boskerris Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.15
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.93
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
410268,Boskerris Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.82
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.39
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.1
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.66
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
