Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
410268,Boskerris Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.62
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.35
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.22
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
410268,Boskerris Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.22
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.3
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.24
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.56
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
410268,Boskerris Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.84
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,33.21
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.74
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.4
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
410268,Boskerris Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.03
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.58
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.8
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,17.3
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
410268,Boskerris Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.17
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.54
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.0
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.44
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.2
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
410268,Boskerris Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.62
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.65
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410268,Boskerris Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
