Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.56
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.68
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.1
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.45
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
410268,Boskerris Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,35.79
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.1
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.11
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.8
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.67
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
410268,Boskerris Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.79
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.0
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.06
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.85
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.07
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.88
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.3
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.76
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.6
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
410268,Boskerris Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,35.45
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.1
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.04
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.5
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
410268,Boskerris Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.33
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.4
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
410268,Boskerris Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.66
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.76
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.1
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.4
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
410268,Boskerris Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.24
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.63
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.14
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
410268,Boskerris Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.78
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.71
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.01
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.87
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.45
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.1
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
