Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.19
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
410268,Boskerris Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.39
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.91
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.53
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.2
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
410268,Boskerris Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.8
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.95
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.2
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.35
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.22
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.63
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.2
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.47
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
410268,Boskerris Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.81
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.8
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.2
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.61
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
410268,Boskerris Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.3
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410268,Boskerris Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.78
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410268,Boskerris Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.69
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.81
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.3
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.13
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.88
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.4
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.11
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
