Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.4
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.44
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.89
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.5
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.6
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.7
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.8
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.38
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.9
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,17.0
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,17.1
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
