Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.46
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,17.2
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,17.3
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,17.4
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.4
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.5
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.54
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.6
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.7
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
