Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.6
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.14
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.62
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.69
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.55
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.32
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.83
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.28
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.96
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.45
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.5
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
410268,Boskerris Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410268,Boskerris Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.72
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
