Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.57
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.74
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.09
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.48
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.27
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.05
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410268,Boskerris Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.18
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
410268,Boskerris Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.65
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.35
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
