Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.16
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.71
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
