Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.79
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.39
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.24
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.17
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.75
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410268,Boskerris Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.79
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.1
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.08
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.8
