Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
410268,Boskerris Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.86
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.88
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.97
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
410268,Boskerris Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.45
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.84
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.6
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.69
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.01
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.51
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.08
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.58
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.7
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.34
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
410268,Boskerris Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.46
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.43
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.26
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.8
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
410268,Boskerris Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.57
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.79
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.57
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.71
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.62
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.07
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
410268,Boskerris Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
