Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.14
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.73
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.07
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
410268,Boskerris Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.54
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.95
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.67
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.5
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
410268,Boskerris Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.72
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.61
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.68
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.64
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.38
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.78
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
410268,Boskerris Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.21
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.63
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.03
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.97
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.37
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.24
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.81
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
410268,Boskerris Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.0
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.57
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.92
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.42
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.2
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.7
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.83
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.92
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
410268,Boskerris Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.38
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.51
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.72
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.29
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.63
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
