Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
410268,Boskerris Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.51
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.82
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.21
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
410268,Boskerris Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.71
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.93
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.26
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.65
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
410268,Boskerris Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.4
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.51
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.28
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
410268,Boskerris Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.77
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.06
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.05
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
410268,Boskerris Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.04
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.63
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.82
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
410268,Boskerris Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.3
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.07
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.14
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.2
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.1
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.04
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
410268,Boskerris Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.32
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.71
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.43
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.37
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.68
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410268,Boskerris Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.87
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.11
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.8
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.18
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
410268,Boskerris Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.53
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
