Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.47
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
410268,Boskerris Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.75
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.42
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
410268,Boskerris Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.63
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.6
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.54
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
410268,Boskerris Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.16
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.64
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.02
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.25
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
410268,Boskerris Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.11
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.08
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
410268,Boskerris Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.06
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.86
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.05
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.91
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
410268,Boskerris Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.29
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.69
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.74
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.97
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.51
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.51
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.82
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410268,Boskerris Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.29
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410268,Boskerris Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
