Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.92
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.35
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.04
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.18
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.12
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
410268,Boskerris Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.24
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.91
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.67
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
410268,Boskerris Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.08
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.16
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
410268,Boskerris Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.12
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.8
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.08
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.64
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
410268,Boskerris Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.68
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.37
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.74
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410268,Boskerris Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.56
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.61
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
